Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.7
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.99
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.04
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.29
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.21
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.72
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.71
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.37
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.03
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.55
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.72
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.09
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.15
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,157.8
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
