Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,36.99
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.75
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.58
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,147.0
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.39
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.12
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
777174,Captains Pool Road - Kidderminster,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.51
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.07
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.32
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.09
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,5.2
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,48.04
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.66
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.51
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,5.1
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.58
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.07
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.14
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,159.3
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
777174,Captains Pool Road - Kidderminster,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.37
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.18
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,39.24
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,153.9
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
777174,Captains Pool Road - Kidderminster,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,39.67
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.42
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.19
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.26
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.04
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.97
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,159.9
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,43.73
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.68
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.82
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
777174,Captains Pool Road - Kidderminster,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.99
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.83
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.08
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
777174,Captains Pool Road - Kidderminster,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.47
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,40.85
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.22
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.84
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
777174,Captains Pool Road - Kidderminster,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.52
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.4
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.88
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.18
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
