Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
777174,Captains Pool Road - Kidderminster,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.89
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.14
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.87
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.83
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.42
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.9
777174,Captains Pool Road - Kidderminster,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.75
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.79
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.89
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.29
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.78
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.68
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,150.4
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
777174,Captains Pool Road - Kidderminster,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.67
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.36
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.93
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.71
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.3
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.76
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.64
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
777174,Captains Pool Road - Kidderminster,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.62
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.76
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.93
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.38
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.39
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
777174,Captains Pool Road - Kidderminster,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.59
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.75
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.83
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.67
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.32
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
777174,Captains Pool Road - Kidderminster,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.59
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.98
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.47
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.79
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.31
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.06
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
777174,Captains Pool Road - Kidderminster,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.46
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.07
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.68
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.25
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.68
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,156.9
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
777174,Captains Pool Road - Kidderminster,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.52
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.87
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.43
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.87
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.42
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.6
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.62
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.39
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.29
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
777174,Captains Pool Road - Kidderminster,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.92
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.84
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.94
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.5
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.0
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.86
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.64
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,181.5
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
777174,Captains Pool Road - Kidderminster,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.45
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.21
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.07
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.91
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.57
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.4
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.37
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.78
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.56
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,189.0
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
777174,Captains Pool Road - Kidderminster,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.2
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.2
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.8
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.45
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.9
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.82
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.81
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,179.4
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.8
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
777174,Captains Pool Road - Kidderminster,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.91
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.2
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.04
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.83
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,55.96
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.03
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.66
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,164.6
