Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
777174,Captains Pool Road - Kidderminster,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.2
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.6
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.7
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
777174,Captains Pool Road - Kidderminster,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.21
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.45
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.87
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,55.09
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.86
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.14
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,209.9
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
777174,Captains Pool Road - Kidderminster,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.63
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.63
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.4
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,165.0
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
777174,Captains Pool Road - Kidderminster,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,5.0
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.22
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.4
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
777174,Captains Pool Road - Kidderminster,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.46
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.12
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,5.3
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.84
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.67
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,189.0
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
777174,Captains Pool Road - Kidderminster,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.85
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.49
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.0
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.85
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.49
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,219.7
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
777174,Captains Pool Road - Kidderminster,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.77
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,5.5
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.35
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.06
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,186.9
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.31
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.57
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,169.8
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.23
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.58
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.8
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,226.5
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,5.6
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.12
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,185.4
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,transformer,,Temperature,C,5.7
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,37.04
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,transformer,,Temperature,C,5.8
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
