Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.16
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
777174,Captains Pool Road - Kidderminster,2023-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,transformer,,Temperature,C,5.9
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.49
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.47
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,173.2
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
777174,Captains Pool Road - Kidderminster,2023-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.1
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,170.7
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
777174,Captains Pool Road - Kidderminster,2023-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.2
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.8
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,170.3
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
777174,Captains Pool Road - Kidderminster,2023-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.27
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,38.42
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.02
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,194.9
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
777174,Captains Pool Road - Kidderminster,2023-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.31
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.22
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.28
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,212.3
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
777174,Captains Pool Road - Kidderminster,2023-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.58
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,195.1
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
777174,Captains Pool Road - Kidderminster,2023-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,7.4
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.78
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.93
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,221.1
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
777174,Captains Pool Road - Kidderminster,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.14
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,46.54
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.17
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,240.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.38
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.72
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.33
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,212.5
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.89
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.72
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,164.3
