Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.32
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.05
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,176.9
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.2
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,38.46
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.49
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,39.43
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.15
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.58
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.76
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.99
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
777174,Captains Pool Road - Kidderminster,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.5
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.86
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,202.4
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.09
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.76
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.74
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.92
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,149.1
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.72
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.98
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
777174,Captains Pool Road - Kidderminster,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.76
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,39.47
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
777174,Captains Pool Road - Kidderminster,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.53
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.07
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,170.5
