Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
777174,Captains Pool Road - Kidderminster,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.35
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.85
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.23
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.4
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
777174,Captains Pool Road - Kidderminster,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.41
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.66
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.79
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.44
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,199.8
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
777174,Captains Pool Road - Kidderminster,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.07
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,148.3
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
777174,Captains Pool Road - Kidderminster,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.58
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.8
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.24
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.26
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.8
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.06
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.26
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
777174,Captains Pool Road - Kidderminster,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.81
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.49
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.65
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,176.2
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
777174,Captains Pool Road - Kidderminster,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
777174,Captains Pool Road - Kidderminster,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.2
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.62
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
