Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,transformer,,Temperature,C,2.1
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,transformer,,Temperature,C,1.8
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.96
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.25
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.2
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,transformer,,Temperature,C,1.8
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.88
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.52
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,transformer,,Temperature,C,1.6
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.45
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.02
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.36
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,transformer,,Temperature,C,1.4
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.01
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
