Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.05
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.18
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.08
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,transformer,,Temperature,C,1.4
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,transformer,,Temperature,C,1.3
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,transformer,,Temperature,C,1.4
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,transformer,,Temperature,C,1.3
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,transformer,,Temperature,C,1.2
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,transformer,,Temperature,C,1.1
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,transformer,,Temperature,C,1.1
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.7
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,transformer,,Temperature,C,1.0
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
