Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,transformer,,Temperature,C,1.0
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,transformer,,Temperature,C,1.1
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,transformer,,Temperature,C,1.0
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.36
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,transformer,,Temperature,C,0.9
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,transformer,,Temperature,C,0.7
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,transformer,,Temperature,C,0.5
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,0.2
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,0.3
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.87
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,transformer,,Temperature,C,0.4
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,transformer,,Temperature,C,0.5
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.66
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,transformer,,Temperature,C,0.6
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.87
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,transformer,,Temperature,C,0.8
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
