Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,transformer,,Temperature,C,0.9
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,transformer,,Temperature,C,1.1
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,transformer,,Temperature,C,1.2
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,transformer,,Temperature,C,1.3
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,transformer,,Temperature,C,1.4
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.13
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,transformer,,Temperature,C,1.6
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.61
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,transformer,,Temperature,C,1.7
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.8
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
