Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.38
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.46
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.85
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
777174,Captains Pool Road - Kidderminster,2023-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.04
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.21
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
777174,Captains Pool Road - Kidderminster,2023-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.43
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.49
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.6
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,166.2
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
777174,Captains Pool Road - Kidderminster,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.15
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.07
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.38
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
777174,Captains Pool Road - Kidderminster,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.49
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.82
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.01
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
777174,Captains Pool Road - Kidderminster,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.87
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.86
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.57
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.88
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,172.4
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
777174,Captains Pool Road - Kidderminster,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.28
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.15
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.78
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.8
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,166.4
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
777174,Captains Pool Road - Kidderminster,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.54
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.36
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.34
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,157.8
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
777174,Captains Pool Road - Kidderminster,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.93
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.9
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.32
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.67
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
777174,Captains Pool Road - Kidderminster,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.05
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.61
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.46
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,161.8
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
777174,Captains Pool Road - Kidderminster,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.21
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.22
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.43
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,209.6
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
777174,Captains Pool Road - Kidderminster,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
