Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.24
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.08
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.25
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,159.8
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
777174,Captains Pool Road - Kidderminster,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.56
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.48
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.43
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.5
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
777174,Captains Pool Road - Kidderminster,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.21
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.24
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.12
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.11
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
777174,Captains Pool Road - Kidderminster,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.4
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.52
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.19
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.8
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.4
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.77
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.93
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.64
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,194.1
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
777174,Captains Pool Road - Kidderminster,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.7
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.29
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.93
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,182.2
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.92
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,179.3
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
777174,Captains Pool Road - Kidderminster,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.96
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.8
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.93
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.56
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.4
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.8
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,67.8
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.65
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,221.4
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
777174,Captains Pool Road - Kidderminster,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.79
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.98
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.28
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.7
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.26
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.68
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.05
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.65
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.21
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,196.9
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
777174,Captains Pool Road - Kidderminster,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.2
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.67
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.23
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.11
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.43
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.78
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.07
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,207.3
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
777174,Captains Pool Road - Kidderminster,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.66
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.74
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.14
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.75
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.8
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.48
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.81
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,199.4
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
777174,Captains Pool Road - Kidderminster,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.69
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.27
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.65
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.52
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.34
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,170.7
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
777174,Captains Pool Road - Kidderminster,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.01
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.93
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.43
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.45
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.3
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,56.46
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.23
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.3
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,196.8
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
777174,Captains Pool Road - Kidderminster,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.66
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.17
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.29
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.43
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.1
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.61
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.09
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,231.8
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
777174,Captains Pool Road - Kidderminster,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
