Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.59
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.1
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.41
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.06
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.8
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.03
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.42
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.95
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,235.0
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.3
777174,Captains Pool Road - Kidderminster,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.86
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.36
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.76
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.75
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.28
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.3
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.61
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.65
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,252.3
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
777174,Captains Pool Road - Kidderminster,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.41
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.09
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.16
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.04
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,155.7
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.02
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.46
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.47
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,256.4
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
777174,Captains Pool Road - Kidderminster,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.22
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.15
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.06
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.84
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.28
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.73
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,181.2
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.3
777174,Captains Pool Road - Kidderminster,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.96
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.97
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.34
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.61
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,55.29
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.54
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
777174,Captains Pool Road - Kidderminster,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.33
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.81
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.24
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.13
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.18
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,175.8
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
777174,Captains Pool Road - Kidderminster,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.54
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.41
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.38
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,46.01
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.92
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.53
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,189.2
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
777174,Captains Pool Road - Kidderminster,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.05
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.18
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.79
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,60.23
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,178.8
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
777174,Captains Pool Road - Kidderminster,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.64
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.26
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.41
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.66
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.14
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.17
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,159.8
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
777174,Captains Pool Road - Kidderminster,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.21
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.95
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.16
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.4
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.5
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,57.37
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,212.4
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.6
777174,Captains Pool Road - Kidderminster,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.29
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.49
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.29
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.11
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.21
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,174.3
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
777174,Captains Pool Road - Kidderminster,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.53
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,14.2
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.9
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,44.52
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
