Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.79
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.34
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.67
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,40.64
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,47.79
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.87
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
777174,Captains Pool Road - Kidderminster,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.35
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.11
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.12
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
777174,Captains Pool Road - Kidderminster,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.13
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.41
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.09
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.92
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
777174,Captains Pool Road - Kidderminster,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.22
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.68
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.66
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.14
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
777174,Captains Pool Road - Kidderminster,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.7
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.46
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.14
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
777174,Captains Pool Road - Kidderminster,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.47
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.4
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.46
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
777174,Captains Pool Road - Kidderminster,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.98
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.5
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,31.03
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.48
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,228.6
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.6
777174,Captains Pool Road - Kidderminster,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.13
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.61
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,194.2
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
777174,Captains Pool Road - Kidderminster,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.53
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.23
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.9
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.3
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,54.83
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,168.2
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.6
777174,Captains Pool Road - Kidderminster,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,30.69
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.94
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,39.27
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
777174,Captains Pool Road - Kidderminster,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.89
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.89
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,43.38
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.62
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
777174,Captains Pool Road - Kidderminster,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.35
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.9
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.29
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.28
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.5
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,43.99
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
