Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.96
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.26
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.19
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,43.58
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
777174,Captains Pool Road - Kidderminster,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.47
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.94
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.84
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.25
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,47.42
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,42.32
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
777174,Captains Pool Road - Kidderminster,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.21
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.87
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.39
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.31
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.45
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
777174,Captains Pool Road - Kidderminster,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.48
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.04
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.58
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,transformer,,Temperature,C,15.5
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.63
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.06
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.42
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
777174,Captains Pool Road - Kidderminster,2023-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.64
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.0
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,52.69
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.44
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.95
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
777174,Captains Pool Road - Kidderminster,2023-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.93
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.79
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.71
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.52
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,169.5
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.72
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,47.46
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,43.02
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,200.8
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
777174,Captains Pool Road - Kidderminster,2023-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.45
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.49
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.15
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.4
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,65.6
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.89
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.2
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,192.4
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
777174,Captains Pool Road - Kidderminster,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.5
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.84
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.56
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.85
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,44.77
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,211.1
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
777174,Captains Pool Road - Kidderminster,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.24
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
777174,Captains Pool Road - Kidderminster,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,18.1
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.64
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.37
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.48
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.15
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.66
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.83
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.82
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.57
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
777174,Captains Pool Road - Kidderminster,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.35
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.2
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.88
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,217.2
777174,Captains Pool Road - Kidderminster,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
