Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
777174,Captains Pool Road - Kidderminster,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.05
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.55
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.9
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
777174,Captains Pool Road - Kidderminster,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.76
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.75
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,51.11
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,176.2
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
777174,Captains Pool Road - Kidderminster,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.69
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.53
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.19
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
777174,Captains Pool Road - Kidderminster,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.5
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.4
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,37.03
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
777174,Captains Pool Road - Kidderminster,2023-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.95
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,45.21
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.15
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,201.5
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.67
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.16
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,177.1
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,34.55
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.11
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
777174,Captains Pool Road - Kidderminster,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.02
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.36
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.67
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.53
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.34
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
