Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.17
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.44
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.6
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.76
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.77
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,transformer,,Temperature,C,6.0
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,transformer,,Temperature,C,6.3
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.53
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,22.23
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-03-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.65
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
