Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.78
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.97
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.53
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
777174,Captains Pool Road - Kidderminster,2023-03-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.1
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.35
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-03-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.99
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
777174,Captains Pool Road - Kidderminster,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.99
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
777174,Captains Pool Road - Kidderminster,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.66
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
777174,Captains Pool Road - Kidderminster,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,38.2
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.8
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
777174,Captains Pool Road - Kidderminster,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.73
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.26
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.83
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,40.8
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.66
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.0
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
777174,Captains Pool Road - Kidderminster,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.68
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.35
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.46
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.94
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.3
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
777174,Captains Pool Road - Kidderminster,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.73
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.45
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.95
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.83
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
777174,Captains Pool Road - Kidderminster,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.88
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.76
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,45.44
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.5
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.88
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,162.9
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
777174,Captains Pool Road - Kidderminster,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.45
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.69
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.17
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.2
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
777174,Captains Pool Road - Kidderminster,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
