Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.16
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.22
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.19
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.81
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.11
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
777174,Captains Pool Road - Kidderminster,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.4
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.41
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.03
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
777174,Captains Pool Road - Kidderminster,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.94
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.37
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.73
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,163.0
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
777174,Captains Pool Road - Kidderminster,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.52
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.23
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,58.54
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.92
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,196.2
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
777174,Captains Pool Road - Kidderminster,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.52
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.16
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.22
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.8
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,40.28
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.04
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.93
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,202.8
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
777174,Captains Pool Road - Kidderminster,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.12
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.04
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.13
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.05
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.25
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.08
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.74
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,220.3
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
777174,Captains Pool Road - Kidderminster,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.61
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.55
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.1
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.21
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.62
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.82
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.78
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,208.9
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
777174,Captains Pool Road - Kidderminster,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.56
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.4
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.53
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.51
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.82
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.46
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,181.3
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
777174,Captains Pool Road - Kidderminster,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.77
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.11
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.64
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.8
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.79
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.4
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,36.23
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,191.2
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
777174,Captains Pool Road - Kidderminster,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.33
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.07
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,126.2
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.78
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.34
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,64.2
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.77
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,251.4
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.8
777174,Captains Pool Road - Kidderminster,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.86
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.77
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.68
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.63
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.02
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,184.9
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
777174,Captains Pool Road - Kidderminster,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.41
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.57
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.01
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.99
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.63
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,182.6
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
777174,Captains Pool Road - Kidderminster,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
