Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.4
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.34
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,44.46
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,55.74
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.87
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,181.9
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.0
777174,Captains Pool Road - Kidderminster,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.9
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.5
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.09
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.4
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.53
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.55
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,221.6
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
777174,Captains Pool Road - Kidderminster,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,100.3
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.52
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.18
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,47.34
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,201.3
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
777174,Captains Pool Road - Kidderminster,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.68
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.19
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,145.6
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
777174,Captains Pool Road - Kidderminster,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.58
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.56
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.89
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.75
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
777174,Captains Pool Road - Kidderminster,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.87
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.14
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.04
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.01
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.9
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,47.09
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.2
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,200.0
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
777174,Captains Pool Road - Kidderminster,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.76
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.89
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.67
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.98
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.08
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,173.1
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
777174,Captains Pool Road - Kidderminster,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.46
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.92
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
777174,Captains Pool Road - Kidderminster,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.68
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.07
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.7
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-03-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.65
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-03-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
