Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,transformer,,Temperature,C,17.7
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.15
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.4
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.09
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
777174,Captains Pool Road - Kidderminster,2023-03-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,transformer,,Temperature,C,19.9
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,transformer,,Temperature,C,21.1
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.64
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-03-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.28
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,transformer,,Temperature,C,18.6
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,transformer,,Temperature,C,20.0
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,transformer,,Temperature,C,17.8
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.3
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.2
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,transformer,,Temperature,C,17.5
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,136.0
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-03-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,transformer,,Temperature,C,18.3
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.53
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,transformer,,Temperature,C,17.8
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.44
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
