Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.7
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.05
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.55
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.4
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.99
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.61
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,193.3
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
777174,Captains Pool Road - Kidderminster,2023-03-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.11
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,184.6
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
777174,Captains Pool Road - Kidderminster,2023-03-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.46
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,173.8
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
777174,Captains Pool Road - Kidderminster,2023-03-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-03-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-03-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.08
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-03-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.14
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.82
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-03-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.19
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
777174,Captains Pool Road - Kidderminster,2023-03-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
