Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.13
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.79
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
777174,Captains Pool Road - Kidderminster,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.46
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.92
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.63
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.64
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
777174,Captains Pool Road - Kidderminster,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,10.3
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.66
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.91
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.91
