Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,3.2
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,3.3
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,3.5
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,3.7
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,29.96
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.68
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
777174,Captains Pool Road - Kidderminster,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.09
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,3.9
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.51
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.84
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.71
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,transformer,,Temperature,C,4.0
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.85
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.56
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,transformer,,Temperature,C,4.1
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,transformer,,Temperature,C,4.2
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.72
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.62
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.07
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,140.0
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.82
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.55
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,41.48
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.98
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
777174,Captains Pool Road - Kidderminster,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.49
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.27
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.76
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.35
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.09
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.28
