Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.49
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.77
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.31
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.37
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.17
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.66
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.88
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.18
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.83
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.79
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.88
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.93
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.97
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
777174,Captains Pool Road - Kidderminster,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.19
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,35.51
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.89
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
777174,Captains Pool Road - Kidderminster,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.91
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.67
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.95
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.1
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.34
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.27
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.61
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.17
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
777174,Captains Pool Road - Kidderminster,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.13
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,4.9
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.17
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.03
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.78
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.92
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,162.2
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
777174,Captains Pool Road - Kidderminster,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.5
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,147.6
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.65
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.26
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.01
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,150.2
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
777174,Captains Pool Road - Kidderminster,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.46
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,4.7
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.43
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,36.22
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.31
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,161.8
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
777174,Captains Pool Road - Kidderminster,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
