Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.58
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.36
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.72
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.3
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.03
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,159.0
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.15
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.63
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.43
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.58
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.85
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.74
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
777174,Captains Pool Road - Kidderminster,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.63
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.87
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.42
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.5
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,47.78
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.3
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
777174,Captains Pool Road - Kidderminster,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.64
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.89
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.92
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.25
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,165.1
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
777174,Captains Pool Road - Kidderminster,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.29
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.75
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.97
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.06
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.59
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
777174,Captains Pool Road - Kidderminster,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.54
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.66
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.6
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.9
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.03
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,49.19
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.52
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.2
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,173.4
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
777174,Captains Pool Road - Kidderminster,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.24
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.28
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.55
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.99
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.9
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.52
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.62
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.93
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,191.1
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
777174,Captains Pool Road - Kidderminster,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.79
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.68
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.39
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.66
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.46
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,202.5
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
777174,Captains Pool Road - Kidderminster,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.43
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.97
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.22
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.4
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.47
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,211.5
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
777174,Captains Pool Road - Kidderminster,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,4.6
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.15
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.16
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.02
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,166.8
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
777174,Captains Pool Road - Kidderminster,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.88
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.29
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,35.11
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.48
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.39
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,174.5
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
777174,Captains Pool Road - Kidderminster,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.34
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.03
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.96
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.3
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,4.4
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.65
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.3
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.08
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.0
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
777174,Captains Pool Road - Kidderminster,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
