Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.53
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.7
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.75
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.31
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.39
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.45
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,190.1
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.0
777174,Captains Pool Road - Kidderminster,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.59
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.6
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.67
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.36
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.74
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.81
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,47.45
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.46
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
777174,Captains Pool Road - Kidderminster,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.48
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.82
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.72
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.55
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
777174,Captains Pool Road - Kidderminster,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.99
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.03
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.54
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
777174,Captains Pool Road - Kidderminster,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,31.62
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.52
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
777174,Captains Pool Road - Kidderminster,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.68
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.46
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
777174,Captains Pool Road - Kidderminster,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.17
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.35
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.41
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.15
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.76
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.23
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
