Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.67
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.77
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,138.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,transformer,,Temperature,C,17.3
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,transformer,,Temperature,C,17.6
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.58
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.22
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.21
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.84
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.39
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.36
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,125.3
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.69
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.41
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.21
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,16.8
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.27
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.06
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,16.2
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.21
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.72
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.31
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-03-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
