Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.24
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.02
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.61
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.44
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.9
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,192.1
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
777174,Captains Pool Road - Kidderminster,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.16
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.93
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,5.4
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,4.8
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
777174,Captains Pool Road - Kidderminster,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.55
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-03-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.24
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,transformer,,Temperature,C,4.5
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
777174,Captains Pool Road - Kidderminster,2023-03-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,transformer,,Temperature,C,4.3
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.68
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.78
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-03-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
777174,Captains Pool Road - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
777174,Captains Pool Road - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-03-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.8
