Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.14
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.79
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.13
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.56
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.9
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.21
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.15
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,transformer,,Temperature,C,7.6
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.69
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.97
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.15
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.71
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.1
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.81
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.28
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.77
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.09
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,7.8
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
