Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.12
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.43
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
777174,Captains Pool Road - Kidderminster,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.06
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.73
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.88
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.38
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.61
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.18
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.48
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.15
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.37
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.67
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.6
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.45
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
777174,Captains Pool Road - Kidderminster,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.12
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,148.7
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
777174,Captains Pool Road - Kidderminster,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.32
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.28
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,48.61
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.12
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,176.6
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
777174,Captains Pool Road - Kidderminster,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.08
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.72
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.52
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
777174,Captains Pool Road - Kidderminster,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.97
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.21
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.43
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,155.1
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
777174,Captains Pool Road - Kidderminster,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.6
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.61
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.09
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.33
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.14
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,184.3
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
777174,Captains Pool Road - Kidderminster,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.56
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.76
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.85
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.88
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,160.9
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
777174,Captains Pool Road - Kidderminster,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.72
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.6
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.03
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.55
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.39
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.75
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,42.15
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,157.1
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
777174,Captains Pool Road - Kidderminster,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.62
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
