Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.56
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.35
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.78
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
777174,Captains Pool Road - Kidderminster,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.83
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.67
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.79
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.94
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
777174,Captains Pool Road - Kidderminster,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.78
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.93
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.13
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.91
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.6
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.91
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,154.8
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
777174,Captains Pool Road - Kidderminster,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.83
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.19
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.8
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.54
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.27
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
777174,Captains Pool Road - Kidderminster,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.18
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.1
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.31
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.87
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.9
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.86
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.32
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
777174,Captains Pool Road - Kidderminster,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.24
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.95
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,39.42
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.57
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.67
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,159.0
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
777174,Captains Pool Road - Kidderminster,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.1
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.06
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.67
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.92
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.03
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.02
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.33
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
777174,Captains Pool Road - Kidderminster,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.49
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.91
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.94
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.15
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,154.8
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
777174,Captains Pool Road - Kidderminster,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.8
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.75
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.13
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.35
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.21
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.6
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.9
777174,Captains Pool Road - Kidderminster,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.63
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.69
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.28
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.02
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.49
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,169.2
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
777174,Captains Pool Road - Kidderminster,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.21
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.59
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.03
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.02
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.56
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.23
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.15
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
777174,Captains Pool Road - Kidderminster,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.81
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.89
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.24
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.7
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.78
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.04
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.97
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
777174,Captains Pool Road - Kidderminster,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.78
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
