Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.88
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.85
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.66
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.77
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,183.3
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
777174,Captains Pool Road - Kidderminster,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.39
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.94
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.75
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.82
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.49
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.76
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.06
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
777174,Captains Pool Road - Kidderminster,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.44
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.2
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.31
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.2
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,142.8
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
777174,Captains Pool Road - Kidderminster,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.08
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,44.82
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.42
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.86
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
777174,Captains Pool Road - Kidderminster,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.2
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.35
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.11
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.8
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.25
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.12
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.67
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
777174,Captains Pool Road - Kidderminster,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.53
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.11
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.95
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.47
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
777174,Captains Pool Road - Kidderminster,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.1
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.62
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.91
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.95
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
777174,Captains Pool Road - Kidderminster,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.19
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.7
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.52
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.88
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
777174,Captains Pool Road - Kidderminster,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.82
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.22
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.65
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,122.1
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.36
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
777174,Captains Pool Road - Kidderminster,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.39
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.96
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.82
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
777174,Captains Pool Road - Kidderminster,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
