Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.63
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.27
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.71
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
777174,Captains Pool Road - Kidderminster,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.17
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.89
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.17
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
777174,Captains Pool Road - Kidderminster,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,6.8
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.08
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.04
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,6.5
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.68
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,29.52
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.08
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.77
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,7.0
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.8
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.14
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,32.73
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
777174,Captains Pool Road - Kidderminster,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.96
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,7.1
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.5
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.9
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
