Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.11
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.67
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.24
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.36
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,154.6
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.69
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,8.2
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.4
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,7.7
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,7.5
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.39
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,7.3
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.55
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.98
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,7.2
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.64
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.55
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
777174,Captains Pool Road - Kidderminster,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,6.9
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.29
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.6
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.0
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,6.6
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,6.4
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,6.2
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,6.1
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.1
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.93
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
777174,Captains Pool Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
777174,Captains Pool Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
