Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,2.3
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.46
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.27
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.05
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,2.1
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.3
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,39.27
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,165.3
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
777174,Captains Pool Road - Kidderminster,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.33
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,1.8
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.25
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.01
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,1.5
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.33
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
777174,Captains Pool Road - Kidderminster,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,1.1
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.05
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.81
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,0.8
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.67
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
777174,Captains Pool Road - Kidderminster,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,0.6
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.24
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,0.5
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,0.4
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,0.4
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.36
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.06
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,transformer,,Temperature,C,0.4
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.99
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,transformer,,Temperature,C,0.5
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.34
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
777174,Captains Pool Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
