Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.85
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.89
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.2
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
777174,Captains Pool Road - Kidderminster,2023-03-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.05
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.26
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.42
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-03-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.03
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.39
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-03-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.44
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.14
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
777174,Captains Pool Road - Kidderminster,2023-03-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.98
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.18
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.11
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.83
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
777174,Captains Pool Road - Kidderminster,2023-03-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.05
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.9
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.09
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,135.4
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
777174,Captains Pool Road - Kidderminster,2023-03-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.53
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,transformer,,Temperature,C,11.4
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,37.38
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.58
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-03-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.33
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
777174,Captains Pool Road - Kidderminster,2023-03-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.39
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.46
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,39.43
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,141.4
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
777174,Captains Pool Road - Kidderminster,2023-03-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
