Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.81
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.2
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.4
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-03-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.5
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,36.04
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.07
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
777174,Captains Pool Road - Kidderminster,2023-03-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.72
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
777174,Captains Pool Road - Kidderminster,2023-03-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.65
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.61
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.64
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,156.7
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
777174,Captains Pool Road - Kidderminster,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.93
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.45
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.09
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.13
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.92
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
777174,Captains Pool Road - Kidderminster,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,39.67
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,40.43
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
777174,Captains Pool Road - Kidderminster,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.32
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.96
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.49
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.4
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.95
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
777174,Captains Pool Road - Kidderminster,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.62
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.17
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.34
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.27
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,43.33
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.76
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,158.5
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
777174,Captains Pool Road - Kidderminster,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.6
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.51
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.4
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,45.86
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.45
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,194.1
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
777174,Captains Pool Road - Kidderminster,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.06
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.61
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
777174,Captains Pool Road - Kidderminster,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.7
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.04
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.3
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.0
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,11.3
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.74
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.18
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.67
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,154.9
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
777174,Captains Pool Road - Kidderminster,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.81
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.66
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.67
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.37
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.48
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.92
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.5
777174,Captains Pool Road - Kidderminster,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.37
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.55
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
