Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.5
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.12
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.63
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
777174,Captains Pool Road - Kidderminster,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.25
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.67
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.53
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.5
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.0
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.18
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,66.77
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.55
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,244.6
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
777174,Captains Pool Road - Kidderminster,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.99
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.88
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.65
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.7
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.4
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.25
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,42.39
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,63.13
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,221.0
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
777174,Captains Pool Road - Kidderminster,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.7
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.71
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.7
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.41
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.86
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,176.0
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.9
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
777174,Captains Pool Road - Kidderminster,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.12
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.14
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.36
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.4
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.48
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.15
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.92
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
777174,Captains Pool Road - Kidderminster,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.24
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.54
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.19
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.64
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
777174,Captains Pool Road - Kidderminster,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.31
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.2
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.91
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.96
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.6
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,35.31
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.05
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.7
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
777174,Captains Pool Road - Kidderminster,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.51
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.12
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.35
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.49
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,173.7
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
777174,Captains Pool Road - Kidderminster,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.93
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.8
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.72
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.08
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,215.9
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
777174,Captains Pool Road - Kidderminster,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.27
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.65
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.99
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.92
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.44
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,174.9
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
777174,Captains Pool Road - Kidderminster,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.67
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.99
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.18
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.48
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.14
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.77
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
777174,Captains Pool Road - Kidderminster,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.64
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.54
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.71
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.7
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.84
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.35
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
777174,Captains Pool Road - Kidderminster,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.61
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.23
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
