Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.04
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.41
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.9
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.3
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.65
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.63
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,187.0
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
777174,Captains Pool Road - Kidderminster,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.31
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,121.9
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.97
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.02
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.6
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.62
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,67.28
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.68
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,244.7
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
777174,Captains Pool Road - Kidderminster,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.0
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.82
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.63
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.82
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.06
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.72
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
777174,Captains Pool Road - Kidderminster,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.5
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.5
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.85
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,158.1
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
777174,Captains Pool Road - Kidderminster,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.79
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.7
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.3
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.54
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.17
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.9
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.6
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.34
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.58
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.52
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,144.3
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
777174,Captains Pool Road - Kidderminster,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.01
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.3
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.15
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.16
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.32
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,174.0
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
777174,Captains Pool Road - Kidderminster,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.83
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.84
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.3
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,177.3
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
777174,Captains Pool Road - Kidderminster,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.89
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.94
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
777174,Captains Pool Road - Kidderminster,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.75
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.35
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.9
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
777174,Captains Pool Road - Kidderminster,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.19
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.96
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.82
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
777174,Captains Pool Road - Kidderminster,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.18
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.87
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.28
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.35
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
777174,Captains Pool Road - Kidderminster,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
