Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.75
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,161.9
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
777174,Captains Pool Road - Kidderminster,2023-03-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
777174,Captains Pool Road - Kidderminster,2023-03-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,27.54
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.91
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.49
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-03-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.14
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.07
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.79
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-03-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.79
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-03-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.73
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.6
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.17
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.03
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-03-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.06
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-03-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.28
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
777174,Captains Pool Road - Kidderminster,2023-03-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,13.1
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.45
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.26
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,149.9
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
777174,Captains Pool Road - Kidderminster,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
