Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.14
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,11.6
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.97
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,11.5
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.45
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
777174,Captains Pool Road - Kidderminster,2023-03-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.08
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,transformer,,Temperature,C,11.7
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.07
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
777174,Captains Pool Road - Kidderminster,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.48
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.02
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
777174,Captains Pool Road - Kidderminster,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.11
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.95
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.29
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,10.8
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.32
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
777174,Captains Pool Road - Kidderminster,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,10.5
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.14
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.94
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.06
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,142.9
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
777174,Captains Pool Road - Kidderminster,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.96
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.77
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,164.9
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.32
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
777174,Captains Pool Road - Kidderminster,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.61
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
