Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.58
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.71
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,130.6
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.6
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,10.2
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,42.53
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
777174,Captains Pool Road - Kidderminster,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.78
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,9.9
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.05
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.62
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
777174,Captains Pool Road - Kidderminster,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.5
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
777174,Captains Pool Road - Kidderminster,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.45
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.9
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.48
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,109.3
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.23
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.77
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,149.5
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
777174,Captains Pool Road - Kidderminster,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-03-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
