Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,8.9
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.44
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,8.8
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,8.7
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,8.6
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,8.5
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,8.4
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.69
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.76
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,8.3
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.62
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.86
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,8.1
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.88
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
