Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.96
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.85
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.18
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,97.1
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,28.03
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.78
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.53
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,33.47
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.18
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.3
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.77
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.5
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.94
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.59
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
777174,Captains Pool Road - Kidderminster,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.74
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.7
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.36
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.83
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.59
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,146.0
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
777174,Captains Pool Road - Kidderminster,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.8
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.87
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.81
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.82
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.27
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.51
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.38
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,176.9
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-03-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.54
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.3
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.5
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.17
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,185.3
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
777174,Captains Pool Road - Kidderminster,2023-03-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.82
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.0
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.82
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.12
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.38
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,179.9
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
777174,Captains Pool Road - Kidderminster,2023-03-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.68
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.83
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-03-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.92
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.1
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,204.4
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-03-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.14
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.4
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.83
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,177.6
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-03-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.73
