Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.3
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.86
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-03-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.16
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.58
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.78
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,146.4
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-03-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.23
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.02
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.56
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,84.9
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.08
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.7
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,169.2
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
777174,Captains Pool Road - Kidderminster,2023-03-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.3
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.38
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,35.16
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.04
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
777174,Captains Pool Road - Kidderminster,2023-03-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.52
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.55
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,36.25
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.42
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,154.3
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
777174,Captains Pool Road - Kidderminster,2023-03-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,85.7
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.62
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.67
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,86.3
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.16
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,172.0
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.46
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.6
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.81
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.5
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.05
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-03-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.57
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.11
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.9
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
777174,Captains Pool Road - Kidderminster,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.73
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.48
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.63
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.37
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,81.5
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.3
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.54
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.35
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,162.3
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
777174,Captains Pool Road - Kidderminster,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.3
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.44
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.19
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.4
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.52
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.69
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.04
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
777174,Captains Pool Road - Kidderminster,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,86.6
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.19
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.04
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.36
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.3
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,173.9
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
777174,Captains Pool Road - Kidderminster,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.72
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,100.5
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.91
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.41
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,101.3
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.2
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.19
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,201.8
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
777174,Captains Pool Road - Kidderminster,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.61
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.13
