Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,13.5
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.46
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,174.8
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
777174,Captains Pool Road - Kidderminster,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.15
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,75.2
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.42
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.79
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.4
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,40.88
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.94
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.2
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
777174,Captains Pool Road - Kidderminster,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.51
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.1
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.81
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,45.36
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.05
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.21
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
777174,Captains Pool Road - Kidderminster,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.79
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.91
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.47
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.16
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.04
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
777174,Captains Pool Road - Kidderminster,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.88
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,82.3
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.32
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.8
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.21
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.37
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,165.3
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
777174,Captains Pool Road - Kidderminster,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.88
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.9
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,97.6
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,52.94
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.2
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,194.6
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
777174,Captains Pool Road - Kidderminster,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.41
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.08
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.95
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,186.5
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
777174,Captains Pool Road - Kidderminster,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.13
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.0
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.27
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.4
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.08
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,142.6
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
777174,Captains Pool Road - Kidderminster,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.21
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.8
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.06
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.54
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.75
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.71
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.08
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.75
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.02
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
777174,Captains Pool Road - Kidderminster,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.28
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.35
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.8
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,14.3
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.99
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.82
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.18
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.09
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.65
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
777174,Captains Pool Road - Kidderminster,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.95
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.0
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.81
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,95.3
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.5
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,14.5
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.95
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.65
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,189.8
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
777174,Captains Pool Road - Kidderminster,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.1
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.64
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.41
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.41
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.99
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,55.51
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.06
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,187.9
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
777174,Captains Pool Road - Kidderminster,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.44
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,117.3
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
