Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.32
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.07
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,118.1
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.2
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,15.0
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.31
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.48
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.93
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,59.76
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.66
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,235.4
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.3
777174,Captains Pool Road - Kidderminster,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.15
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,101.2
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.31
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.82
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,102.0
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.71
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.73
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.97
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.33
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,203.2
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
777174,Captains Pool Road - Kidderminster,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.63
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.44
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.6
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.23
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,176.5
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
777174,Captains Pool Road - Kidderminster,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.2
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.82
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.32
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.48
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
777174,Captains Pool Road - Kidderminster,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.71
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.12
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,14.9
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.33
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.48
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.35
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
777174,Captains Pool Road - Kidderminster,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,14.6
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.72
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.67
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.23
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
777174,Captains Pool Road - Kidderminster,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.25
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.49
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,127.0
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
777174,Captains Pool Road - Kidderminster,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.83
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.08
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.31
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,15.3
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.99
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
777174,Captains Pool Road - Kidderminster,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,16.1
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.55
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
777174,Captains Pool Road - Kidderminster,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.8
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.51
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.05
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
777174,Captains Pool Road - Kidderminster,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.85
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,transformer,,Temperature,C,17.0
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.72
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
777174,Captains Pool Road - Kidderminster,2023-03-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
777174,Captains Pool Road - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
777174,Captains Pool Road - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
