Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.59
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,transformer,,Temperature,C,9.5
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.43
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.73
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.01
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
777174,Captains Pool Road - Kidderminster,2023-03-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
777174,Captains Pool Road - Kidderminster,2023-03-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.77
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.38
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.86
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
777174,Captains Pool Road - Kidderminster,2023-03-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.1
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
777174,Captains Pool Road - Kidderminster,2023-03-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
777174,Captains Pool Road - Kidderminster,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
777174,Captains Pool Road - Kidderminster,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.35
777174,Captains Pool Road - Kidderminster,2023-03-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
777174,Captains Pool Road - Kidderminster,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
777174,Captains Pool Road - Kidderminster,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
