Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.09
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.46
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.95
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,9.0
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.03
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.47
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
777174,Captains Pool Road - Kidderminster,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.23
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.78
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.91
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.48
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,9.3
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.09
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,9.2
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.87
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.45
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
777174,Captains Pool Road - Kidderminster,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.93
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.34
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.21
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.1
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.5
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.03
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.66
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.08
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.4
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.69
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.45
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,transformer,,Temperature,C,9.1
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.6
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.42
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
777174,Captains Pool Road - Kidderminster,2023-03-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.22
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
