Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,transformer,,Temperature,C,9.4
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.57
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
777174,Captains Pool Road - Kidderminster,2023-03-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.58
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.92
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.09
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-03-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.64
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.86
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.23
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
777174,Captains Pool Road - Kidderminster,2023-03-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.54
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,transformer,,Temperature,C,10.6
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.65
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.46
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.9
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
777174,Captains Pool Road - Kidderminster,2023-03-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.61
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.17
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-03-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.89
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.53
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.53
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.76
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.48
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
777174,Captains Pool Road - Kidderminster,2023-03-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.97
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.83
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,36.6
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.66
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,132.5
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-03-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.46
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.73
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.92
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
777174,Captains Pool Road - Kidderminster,2023-03-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.27
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.86
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.27
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.9
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
777174,Captains Pool Road - Kidderminster,2023-03-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.85
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,39.41
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
777174,Captains Pool Road - Kidderminster,2023-03-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.33
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,transformer,,Temperature,C,13.8
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.79
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.82
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.55
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
777174,Captains Pool Road - Kidderminster,2023-03-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.04
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.85
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.69
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.76
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.48
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
777174,Captains Pool Road - Kidderminster,2023-03-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.38
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.92
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
