Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.87
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
777174,Captains Pool Road - Kidderminster,2023-03-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.39
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.48
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.98
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,148.2
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
777174,Captains Pool Road - Kidderminster,2023-03-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.09
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.41
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.5
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.72
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.91
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.13
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
777174,Captains Pool Road - Kidderminster,2023-03-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.41
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.54
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.11
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.39
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.51
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,81.0
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.1
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.49
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.8
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,161.2
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
777174,Captains Pool Road - Kidderminster,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.66
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.97
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.8
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.36
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
777174,Captains Pool Road - Kidderminster,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.46
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.5
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,13.6
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.68
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.07
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.89
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
777174,Captains Pool Road - Kidderminster,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.88
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.2
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.57
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,94.6
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.56
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,95.4
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.76
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.56
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,190.0
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
777174,Captains Pool Road - Kidderminster,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.6
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.99
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.29
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.86
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.86
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.0
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
777174,Captains Pool Road - Kidderminster,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.92
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.78
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.07
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.09
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.67
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.01
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,50.45
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.72
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
777174,Captains Pool Road - Kidderminster,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.32
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.77
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.1
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.24
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.76
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.58
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,96.7
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,38.05
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.08
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.35
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,192.7
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
777174,Captains Pool Road - Kidderminster,2023-03-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.66
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.14
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.35
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.2
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.46
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.11
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.4
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
777174,Captains Pool Road - Kidderminster,2023-03-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.09
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.74
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
777174,Captains Pool Road - Kidderminster,2023-03-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
777174,Captains Pool Road - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.51
777174,Captains Pool Road - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.54
777174,Captains Pool Road - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,90.0
777174,Captains Pool Road - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.5
777174,Captains Pool Road - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
777174,Captains Pool Road - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.42
777174,Captains Pool Road - Kidderminster,2023-03-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.8
