Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,transformer,,Temperature,C,21.0
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.83
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.73
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
777174,Captains Pool Road - Kidderminster,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
777174,Captains Pool Road - Kidderminster,2023-03-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,transformer,,Temperature,C,20.1
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.14
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-03-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.37
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.94
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,transformer,,Temperature,C,21.2
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.42
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
777174,Captains Pool Road - Kidderminster,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,24.5
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.4
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,transformer,,Temperature,C,27.9
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.3
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,transformer,,Temperature,C,26.1
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.26
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,transformer,,Temperature,C,23.0
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.54
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.38
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-03-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.42
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,transformer,,Temperature,C,22.1
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.8
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.47
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.44
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,21.8
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.01
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.45
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,23.4
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
777174,Captains Pool Road - Kidderminster,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.4
