Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,22.2
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,132.2
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
777174,Captains Pool Road - Kidderminster,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,21.9
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.81
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.64
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
777174,Captains Pool Road - Kidderminster,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.73
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,24.5
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.72
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.44
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.5
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,27.8
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.85
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
777174,Captains Pool Road - Kidderminster,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.84
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,27.9
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.22
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.92
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.39
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,73.7
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,32.4
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.49
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,91.1
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,91.8
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,29.0
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.77
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.89
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,183.0
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
777174,Captains Pool Road - Kidderminster,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,103.7
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,20.8
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.34
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,208.2
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
777174,Captains Pool Road - Kidderminster,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.27
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.9
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,18.7
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.7
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
777174,Captains Pool Road - Kidderminster,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.96
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,19.1
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.85
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
777174,Captains Pool Road - Kidderminster,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,19.7
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.43
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
777174,Captains Pool Road - Kidderminster,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.26
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,19.4
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.31
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.7
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.2
