Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,20.6
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.67
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
777174,Captains Pool Road - Kidderminster,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.13
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.74
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,107.0
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,107.8
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,22.5
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.39
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,214.8
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
777174,Captains Pool Road - Kidderminster,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.0
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,123.9
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,24.9
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,247.0
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
777174,Captains Pool Road - Kidderminster,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.22
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.32
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,114.2
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,27.4
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.04
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.97
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,227.7
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,24.7
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,170.3
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.15
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,22.7
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.99
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.61
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,122.3
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.66
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.99
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,89.5
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,22.0
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.46
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,179.8
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.18
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.51
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,82.7
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,transformer,,Temperature,C,18.2
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.64
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.69
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,164.8
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-03-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.72
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-03-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.51
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
777174,Captains Pool Road - Kidderminster,2023-03-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.36
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,transformer,,Temperature,C,15.4
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.55
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.18
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.12
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
777174,Captains Pool Road - Kidderminster,2023-03-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,154.0
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
777174,Captains Pool Road - Kidderminster,2023-03-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
