Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,transformer,,Temperature,C,16.3
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.62
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.49
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
777174,Captains Pool Road - Kidderminster,2023-03-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.98
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,145.0
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-03-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,transformer,,Temperature,C,16.9
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
777174,Captains Pool Road - Kidderminster,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.09
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,15.8
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.08
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.9
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.09
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
777174,Captains Pool Road - Kidderminster,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.87
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.36
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.69
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.66
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
777174,Captains Pool Road - Kidderminster,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.97
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,transformer,,Temperature,C,14.8
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.67
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
777174,Captains Pool Road - Kidderminster,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.2
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,transformer,,Temperature,C,15.2
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
777174,Captains Pool Road - Kidderminster,2023-03-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.96
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,transformer,,Temperature,C,15.6
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.64
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,147.2
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
777174,Captains Pool Road - Kidderminster,2023-03-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,85.6
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,86.2
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.92
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,36.61
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,171.9
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
777174,Captains Pool Road - Kidderminster,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,81.4
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.99
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,163.4
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
777174,Captains Pool Road - Kidderminster,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.97
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.2
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.36
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,13.2
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.95
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.09
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
777174,Captains Pool Road - Kidderminster,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.53
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.67
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.86
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,12.9
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.54
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
777174,Captains Pool Road - Kidderminster,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.96
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
