Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,12.7
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.77
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.39
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
777174,Captains Pool Road - Kidderminster,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.31
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.1
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
777174,Captains Pool Road - Kidderminster,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.52
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
777174,Captains Pool Road - Kidderminster,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.77
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
777174,Captains Pool Road - Kidderminster,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
777174,Captains Pool Road - Kidderminster,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.05
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.38
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.4
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.36
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.52
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.43
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.48
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.52
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.6
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.26
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
