Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
777174,Captains Pool Road - Kidderminster,2023-03-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.19
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.12
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.0
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.27
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.74
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.7
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.72
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.13
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.4
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
777174,Captains Pool Road - Kidderminster,2023-03-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
777174,Captains Pool Road - Kidderminster,2023-03-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.69
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.11
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
777174,Captains Pool Road - Kidderminster,2023-03-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.41
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.2
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.6
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
777174,Captains Pool Road - Kidderminster,2023-03-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.13
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.99
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.5
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.95
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.88
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,transformer,,Temperature,C,12.4
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.62
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.45
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
