Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-18T01:20:00.000+00:00,transformer,,Temperature,C,11.9
777174,Captains Pool Road - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
777174,Captains Pool Road - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
777174,Captains Pool Road - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
777174,Captains Pool Road - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
777174,Captains Pool Road - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
777174,Captains Pool Road - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.06
777174,Captains Pool Road - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
777174,Captains Pool Road - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,113.8
777174,Captains Pool Road - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
777174,Captains Pool Road - Kidderminster,2023-03-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.18
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.42
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.29
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
777174,Captains Pool Road - Kidderminster,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
777174,Captains Pool Road - Kidderminster,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.12
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
777174,Captains Pool Road - Kidderminster,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.94
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.33
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
777174,Captains Pool Road - Kidderminster,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.91
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,12.2
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.95
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.41
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.88
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.56
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.04
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.4
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
777174,Captains Pool Road - Kidderminster,2023-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.23
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.4
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.31
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
777174,Captains Pool Road - Kidderminster,2023-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.95
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.46
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.81
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.1
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
777174,Captains Pool Road - Kidderminster,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.05
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.1
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.94
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,9.7
