Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.84
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
777174,Captains Pool Road - Kidderminster,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.5
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.98
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.04
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.67
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.95
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.61
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.12
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,9.7
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.6
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
777174,Captains Pool Road - Kidderminster,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.77
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.43
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.91
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.38
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
777174,Captains Pool Road - Kidderminster,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.21
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.24
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.03
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
777174,Captains Pool Road - Kidderminster,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.55
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.6
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.16
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.1
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.6
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.43
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.74
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
777174,Captains Pool Road - Kidderminster,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,10.1
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.52
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.13
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
777174,Captains Pool Road - Kidderminster,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.11
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.41
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.78
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.8
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.25
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.57
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.86
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
777174,Captains Pool Road - Kidderminster,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,81.3
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.95
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,82.1
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.6
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.16
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,163.4
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
777174,Captains Pool Road - Kidderminster,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.55
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.09
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.8
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,9.8
