Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.85
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.89
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
777174,Captains Pool Road - Kidderminster,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.84
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.9
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,9.8
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.51
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.01
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.89
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.93
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.84
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.06
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.4
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,9.6
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.56
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.61
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,29.01
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
777174,Captains Pool Road - Kidderminster,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.94
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.86
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.06
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,10.0
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.13
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.9
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
777174,Captains Pool Road - Kidderminster,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.84
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.04
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.83
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.93
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.43
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
777174,Captains Pool Road - Kidderminster,2023-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.78
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,transformer,,Temperature,C,10.4
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.05
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
777174,Captains Pool Road - Kidderminster,2023-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.3
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.28
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.83
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,65.1
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,transformer,,Temperature,C,10.7
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.83
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.35
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
777174,Captains Pool Road - Kidderminster,2023-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.88
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.88
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.83
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,64.7
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,transformer,,Temperature,C,10.9
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.64
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.75
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,73.3
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.57
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.73
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.1
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.03
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.88
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.83
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,147.4
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
777174,Captains Pool Road - Kidderminster,2023-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.87
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,61.9
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.3
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.6
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,transformer,,Temperature,C,11.0
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.91
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
777174,Captains Pool Road - Kidderminster,2023-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.42
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.1
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.92
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.82
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.9
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.2
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,11.1
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.34
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.03
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.7
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
777174,Captains Pool Road - Kidderminster,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.19
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.52
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.2
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.9
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,11.2
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.07
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.01
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
777174,Captains Pool Road - Kidderminster,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.32
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.47
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.81
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.68
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.81
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.61
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.4
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.9
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,11.4
