Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.01
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.29
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,144.0
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
777174,Captains Pool Road - Kidderminster,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.84
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.89
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,11.8
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.48
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.78
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.11
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,139.1
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
777174,Captains Pool Road - Kidderminster,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.72
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.1
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.22
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.33
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.6
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.9
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.0
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,12.1
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.94
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,137.0
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
777174,Captains Pool Road - Kidderminster,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.14
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.44
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.92
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.51
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.6
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.2
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.6
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,12.0
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.58
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.82
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
777174,Captains Pool Road - Kidderminster,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,79.5
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.4
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.49
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.05
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,12.3
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.11
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.36
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.35
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,159.8
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
777174,Captains Pool Road - Kidderminster,2023-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.5
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,83.0
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.59
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,transformer,,Temperature,C,12.5
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.23
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.95
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.58
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,166.7
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
777174,Captains Pool Road - Kidderminster,2023-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,72.9
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.1
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.83
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.6
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,transformer,,Temperature,C,12.6
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.46
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.83
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.59
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,146.6
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
777174,Captains Pool Road - Kidderminster,2023-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.63
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.87
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.8
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.0
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.8
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,transformer,,Temperature,C,12.8
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.68
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.5
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.3
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.27
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,138.1
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
777174,Captains Pool Road - Kidderminster,2023-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.03
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.53
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,transformer,,Temperature,C,13.0
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.33
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.25
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.34
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
777174,Captains Pool Road - Kidderminster,2023-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.65
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.3
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.75
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.18
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.5
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.4
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.39
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,48.28
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.3
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
777174,Captains Pool Road - Kidderminster,2023-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.61
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.63
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.48
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,transformer,,Temperature,C,13.3
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.9
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.29
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,137.5
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
777174,Captains Pool Road - Kidderminster,2023-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.78
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.7
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.0
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.69
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.02
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,transformer,,Temperature,C,13.4
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.46
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.72
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.5
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
777174,Captains Pool Road - Kidderminster,2023-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.17
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,69.2
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.9
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.5
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.69
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.45
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.39
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.9
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,transformer,,Temperature,C,13.5
