Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.12
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.2
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.0
777174,Captains Pool Road - Kidderminster,2023-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.74
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.46
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,transformer,,Temperature,C,13.7
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.63
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.18
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
777174,Captains Pool Road - Kidderminster,2023-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.52
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.8
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.23
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.15
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.37
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.7
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,transformer,,Temperature,C,13.9
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.64
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
777174,Captains Pool Road - Kidderminster,2023-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.34
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,94.4
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.4
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.28
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.83
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.2
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,transformer,,Temperature,C,14.0
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.74
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.17
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.79
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,189.6
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
777174,Captains Pool Road - Kidderminster,2023-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.95
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.5
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.01
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,transformer,,Temperature,C,14.1
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.44
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.81
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
777174,Captains Pool Road - Kidderminster,2023-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.62
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.7
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.11
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.7
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,70.4
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.1
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,transformer,,Temperature,C,14.4
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.36
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,140.1
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
777174,Captains Pool Road - Kidderminster,2023-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.0
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.57
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.14
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,transformer,,Temperature,C,14.7
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.5
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
777174,Captains Pool Road - Kidderminster,2023-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.59
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.15
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,15.1
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.51
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.58
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
777174,Captains Pool Road - Kidderminster,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.13
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.1
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.79
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,15.7
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.55
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.06
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
777174,Captains Pool Road - Kidderminster,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.13
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.93
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,16.0
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.62
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
777174,Captains Pool Road - Kidderminster,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.69
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,16.5
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.05
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.22
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.25
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
777174,Captains Pool Road - Kidderminster,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.15
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.66
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.5
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,17.1
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.68
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.66
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
777174,Captains Pool Road - Kidderminster,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.8
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.94
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.55
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
777174,Captains Pool Road - Kidderminster,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,17.8
